Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.16
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.68
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
