Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-03-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-03-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.82
853074,Hillwood Estate - Madeley Heath,2023-03-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
