Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:50:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
