Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.91
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.67
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,116.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.69
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
