Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.31
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.27
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.84
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.78
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.93
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.98
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.98
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.25
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.06
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.76
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,176.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,51.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,211.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.11
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.16
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.76
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,193.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.77
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,195.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.22
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.37
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.87
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.23
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.71
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,19.6
