Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.32
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.82
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.14
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.86
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.91
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.98
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.86
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.73
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.07
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.89
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.58
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.27
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,185.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.86
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.74
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.75
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.27
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.07
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,184.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.72
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.33
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,193.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,194.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.86
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,198.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.91
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.99
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.74
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,185.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.02
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.75
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.92
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.85
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
853074,Hillwood Estate - Madeley Heath,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
