Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.84
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.42
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.37
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.02
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.84
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.42
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.49
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.76
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.87
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.24
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.83
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.91
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.87
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
