Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.97
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.85
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.21
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.32
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.07
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
