Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.17
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.77
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.81
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
