Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
