Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
