Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
