Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.99
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.96
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.02
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.03
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.01
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.85
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,185.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.03
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
