Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.49
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.86
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.86
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
