Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.71
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.17
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.06
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.77
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.31
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.21
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.16
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.64
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.14
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.94
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.03
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.35
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.16
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
