Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.72
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.95
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.77
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.21
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.81
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.16
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.39
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.09
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.73
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.93
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.47
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.65
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.49
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.69
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.93
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.82
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
