Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,126.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,200.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.55
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.14
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.09
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.21
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.94
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.98
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.94
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.09
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.82
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.05
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.81
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
