Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.99
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.94
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.19
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
