Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.07
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
