Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
