Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.99
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
