Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.77
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.14
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.34
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.92
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.09
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.03
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.03
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.12
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
