Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.77
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.21
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.73
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.15
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
