Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,transformer,,Temperature,C,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.84
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.44
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,transformer,,Temperature,C,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,transformer,,Temperature,C,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.09
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,transformer,,Temperature,C,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,transformer,,Temperature,C,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,transformer,,Temperature,C,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.92
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.96
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,transformer,,Temperature,C,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.02
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,transformer,,Temperature,C,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.97
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,transformer,,Temperature,C,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
