Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.84
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,transformer,,Temperature,C,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.14
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.87
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,transformer,,Temperature,C,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.23
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.05
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,transformer,,Temperature,C,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.43
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.81
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,transformer,,Temperature,C,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.33
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,transformer,,Temperature,C,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.98
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.97
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,transformer,,Temperature,C,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.97
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.75
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,transformer,,Temperature,C,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,transformer,,Temperature,C,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.04
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.11
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.44
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.08
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
