Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.43
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.16
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.99
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.96
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.39
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.01
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.47
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.29
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.63
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.01
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.23
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.12
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.02
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
