Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.99
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.18
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.84
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.34
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.92
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,transformer,,Temperature,C,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,transformer,,Temperature,C,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,transformer,,Temperature,C,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.29
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
