Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,transformer,,Temperature,C,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,transformer,,Temperature,C,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,transformer,,Temperature,C,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,transformer,,Temperature,C,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.29
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,transformer,,Temperature,C,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,transformer,,Temperature,C,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,transformer,,Temperature,C,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,transformer,,Temperature,C,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,transformer,,Temperature,C,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,transformer,,Temperature,C,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,transformer,,Temperature,C,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,transformer,,Temperature,C,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
853074,Hillwood Estate - Madeley Heath,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
853074,Hillwood Estate - Madeley Heath,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-04-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
