Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.39
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.81
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.86
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.25
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.86
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.87
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.71
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.63
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.14
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.73
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.49
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.24
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.39
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.44
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.01
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.51
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.61
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.48
