Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.54
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.26
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.61
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.31
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,transformer,,Temperature,C,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,transformer,,Temperature,C,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.13
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,transformer,,Temperature,C,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.73
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,transformer,,Temperature,C,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.17
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,transformer,,Temperature,C,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
