Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,transformer,,Temperature,C,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.17
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.14
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,transformer,,Temperature,C,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.96
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.26
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,transformer,,Temperature,C,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.77
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,transformer,,Temperature,C,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.17
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.84
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,transformer,,Temperature,C,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.49
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.21
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,transformer,,Temperature,C,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.24
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.22
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.99
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,transformer,,Temperature,C,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.04
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.34
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.03
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,transformer,,Temperature,C,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.19
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.25
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,transformer,,Temperature,C,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.44
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.79
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.48
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,transformer,,Temperature,C,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.13
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,transformer,,Temperature,C,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.65
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,transformer,,Temperature,C,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.05
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.94
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
