Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,transformer,,Temperature,C,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.36
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.26
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.63
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.48
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,transformer,,Temperature,C,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.32
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.23
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.76
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,transformer,,Temperature,C,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.05
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,transformer,,Temperature,C,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.45
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.23
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.38
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,transformer,,Temperature,C,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.14
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,transformer,,Temperature,C,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.32
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.61
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,transformer,,Temperature,C,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.62
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.04
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.45
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.14
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,transformer,,Temperature,C,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.03
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.22
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.11
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.52
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.71
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.16
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.99
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.63
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.89
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.46
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.93
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,transformer,,Temperature,C,20.3
