Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.42
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.32
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.54
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.79
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.46
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,transformer,,Temperature,C,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.84
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.21
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.46
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.22
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.37
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.52
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.26
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.49
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.48
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.32
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.65
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.54
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.06
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
