Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.92
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.19
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.44
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.08
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.99
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,transformer,,Temperature,C,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,transformer,,Temperature,C,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
