Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,transformer,,Temperature,C,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,transformer,,Temperature,C,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,transformer,,Temperature,C,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,transformer,,Temperature,C,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,transformer,,Temperature,C,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,transformer,,Temperature,C,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,transformer,,Temperature,C,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,transformer,,Temperature,C,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,transformer,,Temperature,C,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,transformer,,Temperature,C,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,transformer,,Temperature,C,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:10:00.000+00:00,transformer,,Temperature,C,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
