Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T01:00:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
853074,Hillwood Estate - Madeley Heath,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
853074,Hillwood Estate - Madeley Heath,2023-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
853074,Hillwood Estate - Madeley Heath,2023-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.19
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
