Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
