Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.61
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.69
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.24
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.02
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.98
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.29
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,178.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.73
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.06
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.73
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.43
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.83
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.08
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.05
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.26
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.98
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
