Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.86
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.99
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.55
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.35
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.27
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.77
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.35
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.43
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.85
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.66
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.99
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.25
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.63
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.24
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.31
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.99
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.89
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.81
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.57
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.43
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,187.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.96
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.59
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.94
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.07
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.96
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.63
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.71
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.88
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.57
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.16
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.96
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.62
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.88
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.19
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.11
