Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.82
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.21
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.77
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.24
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.96
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.72
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.66
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.61
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.55
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.26
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
