Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.78
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.73
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
