Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.04
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
853074,Hillwood Estate - Madeley Heath,2023-04-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
