Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:20:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
853074,Hillwood Estate - Madeley Heath,2023-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
