Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.73
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.89
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.75
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.92
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.99
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.32
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.42
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.75
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.84
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.35
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
