Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.69
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.08
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.76
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.19
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.25
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.14
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.92
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.08
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.99
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.65
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.44
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.89
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.62
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.11
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.19
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.74
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.19
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.77
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.42
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.69
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.96
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.25
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.87
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.37
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.84
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.37
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.74
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
