Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.93
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.81
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.88
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.42
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.11
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.41
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.37
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.81
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.99
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.88
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.86
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.94
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.86
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.13
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.15
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.99
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.79
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.45
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.37
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.37
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.82
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.39
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.86
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.31
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.86
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.76
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.94
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.82
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.05
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.03
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.94
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
