Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.23
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.61
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.39
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.89
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.74
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.69
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
