Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.96
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.99
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.69
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.39
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.17
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.78
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.59
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.84
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.78
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.77
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
853074,Hillwood Estate - Madeley Heath,2023-04-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
