Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
