Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
