Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
