Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
