Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.95
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.37
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.69
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.88
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,transformer,,Temperature,C,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.08
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,transformer,,Temperature,C,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.97
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,transformer,,Temperature,C,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.69
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,transformer,,Temperature,C,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
