Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.69
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.35
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,transformer,,Temperature,C,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.61
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,transformer,,Temperature,C,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.33
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.26
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.21
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,transformer,,Temperature,C,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,transformer,,Temperature,C,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,transformer,,Temperature,C,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.33
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.97
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.45
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.13
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,transformer,,Temperature,C,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,transformer,,Temperature,C,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.05
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.05
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,transformer,,Temperature,C,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,transformer,,Temperature,C,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.79
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.01
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,transformer,,Temperature,C,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.35
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.95
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.93
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.61
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
