Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,transformer,,Temperature,C,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.91
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,transformer,,Temperature,C,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,transformer,,Temperature,C,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.45
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,transformer,,Temperature,C,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.74
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,transformer,,Temperature,C,25.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,transformer,,Temperature,C,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.39
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,transformer,,Temperature,C,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.01
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,transformer,,Temperature,C,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.05
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,transformer,,Temperature,C,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.41
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,transformer,,Temperature,C,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.93
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.98
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,transformer,,Temperature,C,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,transformer,,Temperature,C,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,transformer,,Temperature,C,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
