Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,transformer,,Temperature,C,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.61
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,transformer,,Temperature,C,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.33
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,transformer,,Temperature,C,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.48
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,transformer,,Temperature,C,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.46
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,transformer,,Temperature,C,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.25
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.46
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,transformer,,Temperature,C,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.21
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,transformer,,Temperature,C,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,transformer,,Temperature,C,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.88
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.25
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,transformer,,Temperature,C,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,transformer,,Temperature,C,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,transformer,,Temperature,C,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.13
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,transformer,,Temperature,C,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.11
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
