Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,transformer,,Temperature,C,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.11
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,transformer,,Temperature,C,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,transformer,,Temperature,C,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.63
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,transformer,,Temperature,C,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.11
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.18
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,139.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,transformer,,Temperature,C,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.93
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.46
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.93
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,transformer,,Temperature,C,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,transformer,,Temperature,C,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.88
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,transformer,,Temperature,C,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.79
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.37
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,transformer,,Temperature,C,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.95
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.08
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,transformer,,Temperature,C,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.55
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.39
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,transformer,,Temperature,C,25.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.86
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,transformer,,Temperature,C,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.74
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
