Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,transformer,,Temperature,C,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.26
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,transformer,,Temperature,C,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,transformer,,Temperature,C,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.83
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,transformer,,Temperature,C,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.31
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,transformer,,Temperature,C,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,transformer,,Temperature,C,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,transformer,,Temperature,C,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.11
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.26
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.05
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.39
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.46
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
