Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.99
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
