Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
853074,Hillwood Estate - Madeley Heath,2023-04-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
