Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,transformer,,Temperature,C,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.84
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,transformer,,Temperature,C,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.84
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.82
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,transformer,,Temperature,C,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.01
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,transformer,,Temperature,C,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.73
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,transformer,,Temperature,C,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.51
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,transformer,,Temperature,C,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.43
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,transformer,,Temperature,C,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,transformer,,Temperature,C,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,transformer,,Temperature,C,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.93
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,transformer,,Temperature,C,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.94
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.08
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,transformer,,Temperature,C,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.44
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
