Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,transformer,,Temperature,C,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.43
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,transformer,,Temperature,C,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.14
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.49
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.16
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,transformer,,Temperature,C,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.83
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,transformer,,Temperature,C,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.17
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.49
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,transformer,,Temperature,C,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.93
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.99
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.68
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,transformer,,Temperature,C,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.36
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.94
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,transformer,,Temperature,C,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.37
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.99
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.83
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,transformer,,Temperature,C,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.07
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,transformer,,Temperature,C,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.14
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,transformer,,Temperature,C,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,transformer,,Temperature,C,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.95
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,transformer,,Temperature,C,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.23
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.88
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.81
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,transformer,,Temperature,C,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
