Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.47
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.35
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,transformer,,Temperature,C,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,transformer,,Temperature,C,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,transformer,,Temperature,C,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.89
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,transformer,,Temperature,C,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.45
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,transformer,,Temperature,C,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,transformer,,Temperature,C,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,transformer,,Temperature,C,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,transformer,,Temperature,C,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.39
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,transformer,,Temperature,C,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.35
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,transformer,,Temperature,C,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.46
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.67
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,transformer,,Temperature,C,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.51
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,transformer,,Temperature,C,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.23
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
