Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,transformer,,Temperature,C,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.79
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.34
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,transformer,,Temperature,C,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.03
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,transformer,,Temperature,C,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.74
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.07
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,transformer,,Temperature,C,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.08
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.94
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.97
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,transformer,,Temperature,C,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.63
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.98
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,transformer,,Temperature,C,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.45
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,transformer,,Temperature,C,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.47
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,transformer,,Temperature,C,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,transformer,,Temperature,C,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.18
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.63
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,transformer,,Temperature,C,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.51
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,transformer,,Temperature,C,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.46
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,transformer,,Temperature,C,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.19
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,transformer,,Temperature,C,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
